Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.3
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.4
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
