Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.5
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
