Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.6
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
410445,Carclew Terrace,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.7
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.8
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
410445,Carclew Terrace,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410445,Carclew Terrace,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410445,Carclew Terrace,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
