Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.2
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410445,Carclew Terrace,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.7
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
