Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.3
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.03
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
410445,Carclew Terrace,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
410445,Carclew Terrace,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
