Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410445,Carclew Terrace,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.2
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.2
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410445,Carclew Terrace,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
410445,Carclew Terrace,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410445,Carclew Terrace,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
410445,Carclew Terrace,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.45
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410445,Carclew Terrace,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.86
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410445,Carclew Terrace,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.37
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.6
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.7
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
410445,Carclew Terrace,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.03
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
410445,Carclew Terrace,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410445,Carclew Terrace,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
