Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410445,Carclew Terrace,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
410445,Carclew Terrace,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
410445,Carclew Terrace,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
410445,Carclew Terrace,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410445,Carclew Terrace,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
