Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
410445,Carclew Terrace,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
