Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
410445,Carclew Terrace,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
410445,Carclew Terrace,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410445,Carclew Terrace,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
410445,Carclew Terrace,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410445,Carclew Terrace,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
410445,Carclew Terrace,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410445,Carclew Terrace,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
410445,Carclew Terrace,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
