Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
410445,Carclew Terrace,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.4
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
410445,Carclew Terrace,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
410445,Carclew Terrace,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
410445,Carclew Terrace,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.3
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410445,Carclew Terrace,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.2
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
410445,Carclew Terrace,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
410445,Carclew Terrace,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
410445,Carclew Terrace,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.1
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
410445,Carclew Terrace,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.69
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.5
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
410445,Carclew Terrace,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
410445,Carclew Terrace,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
