Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
410445,Carclew Terrace,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.98
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
410445,Carclew Terrace,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410445,Carclew Terrace,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410445,Carclew Terrace,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.0
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410445,Carclew Terrace,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
