Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.9
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410445,Carclew Terrace,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
410445,Carclew Terrace,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410445,Carclew Terrace,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
