Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.8
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.7
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.7
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.6
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.5
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
