Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,24.4
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410445,Carclew Terrace,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410445,Carclew Terrace,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,24.3
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
410445,Carclew Terrace,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.2
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,24.2
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
