Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
410445,Carclew Terrace,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410445,Carclew Terrace,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410445,Carclew Terrace,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410445,Carclew Terrace,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
410445,Carclew Terrace,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
