Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410445,Carclew Terrace,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
410445,Carclew Terrace,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
