Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.1
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
