Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,24.0
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
410445,Carclew Terrace,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
