Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
410445,Carclew Terrace,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
410445,Carclew Terrace,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.9
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
